Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,15.92
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,27.75
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,30.09
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,8.74
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,20.84
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,26.75
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,29.91
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,12.71
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,24.44
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,27.78
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,31.95
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
922304,GARTREE ROAD G292,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,26.03
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,107.1
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,15.74
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,30.81
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,34.38
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
922304,GARTREE ROAD G292,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,24.19
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,29.1
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,32.7
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
922304,GARTREE ROAD G292,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.48
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,28.55
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,117.3
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.83
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,15.48
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,30.09
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,37.57
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,30.05
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,123.2
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,28.0
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,40.17
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
922304,GARTREE ROAD G292,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.0
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,8.01
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,11.66
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,31.14
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,127.1
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
