Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,28.44
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,37.95
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
922304,GARTREE ROAD G292,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,15.15
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,12.34
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,31.37
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,128.2
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,22.72
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,28.48
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,37.75
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
922304,GARTREE ROAD G292,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,8.58
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,10.88
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,33.16
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,134.8
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,16.04
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.06
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,39.28
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,9.0
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,12.2
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,27.47
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,112.7
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,16.4
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,28.25
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,33.99
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
922304,GARTREE ROAD G292,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,30.82
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,61.0
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,126.3
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.4
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,12.35
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,29.04
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,37.03
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
922304,GARTREE ROAD G292,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,7.7
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,11.59
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,26.46
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,108.9
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,28.15
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,33.31
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
922304,GARTREE ROAD G292,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,27.22
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,111.3
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,27.34
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,34.71
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
922304,GARTREE ROAD G292,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,31.03
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,126.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.8
