Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,14.82
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,26.88
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,37.77
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
922304,GARTREE ROAD G292,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.1
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,34.24
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,139.6
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.8
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,14.37
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.87
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,41.89
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
922304,GARTREE ROAD G292,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.6
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,14.4
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,27.93
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,18.26
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,29.62
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,36.44
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
922304,GARTREE ROAD G292,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,11.22
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,16.12
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,23.39
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.11
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,26.61
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,32.8
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,31.05
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,136.7
922304,GARTREE ROAD G292,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,14.35
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,32.56
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,32.19
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,29.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
922304,GARTREE ROAD G292,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,14.29
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,24.33
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.23
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,33.29
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,32.74
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
922304,GARTREE ROAD G292,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,9.86
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,12.56
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,27.21
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,111.5
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.25
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,36.19
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
922304,GARTREE ROAD G292,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,12.25
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,29.56
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,121.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,7.36
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.49
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,33.52
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,38.75
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
