Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
922304,GARTREE ROAD G292,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,14.36
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,25.96
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,14.7
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,33.06
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,35.7
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
922304,GARTREE ROAD G292,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,14.19
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,23.49
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.24
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,9.62
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,29.73
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,32.37
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
922304,GARTREE ROAD G292,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,21.18
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.08
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,33.47
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,29.1
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
922304,GARTREE ROAD G292,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,14.79
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,25.92
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,13.08
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,28.06
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,32.78
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,14.42
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,22.95
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.56
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,13.72
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,28.57
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,28.57
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
922304,GARTREE ROAD G292,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,7.49
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,13.28
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,17.64
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.37
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.2
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,21.15
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,29.65
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,23.26
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
922304,GARTREE ROAD G292,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,14.71
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,17.42
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.89
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,19.62
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,28.8
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,25.06
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,14.24
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,17.98
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,75.2
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
