Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.12
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.01
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,24.03
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,26.23
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,28.05
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,14.87
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.5
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.15
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.8
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,22.8
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,26.86
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,26.18
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,13.78
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,15.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.18
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.8
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,25.9
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,27.81
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
922304,GARTREE ROAD G292,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,13.96
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.28
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,21.54
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,26.57
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,21.31
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
922304,GARTREE ROAD G292,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,13.54
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,14.25
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.55
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.6
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,19.99
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,28.34
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.81
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
922304,GARTREE ROAD G292,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,18.43
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.04
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.6
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,17.52
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,34.15
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,19.73
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
922304,GARTREE ROAD G292,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,5.86
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,16.77
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,15.66
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.79
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.37
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,31.31
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,20.41
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
922304,GARTREE ROAD G292,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,10.63
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,21.74
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.16
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,30.6
