Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.42
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.6
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,24.68
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,21.83
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,26.38
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,20.88
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.81
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.48
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,20.13
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,26.18
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,9.36
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,24.34
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,99.5
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.62
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,19.42
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,19.65
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,29.84
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
922304,GARTREE ROAD G292,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,8.94
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,25.16
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,103.4
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,16.53
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,16.55
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,30.85
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,24.71
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.61
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,16.33
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,30.41
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
922304,GARTREE ROAD G292,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,11.3
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,29.72
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,120.7
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,11.45
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.24
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,36.14
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,10.79
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,22.17
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,17.76
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,21.82
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,28.85
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,7.05
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,25.98
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
