Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,15.69
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,31.79
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
922304,GARTREE ROAD G292,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,25.63
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,11.73
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,26.05
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,30.33
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,13.31
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,23.83
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,26.04
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,28.42
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
922304,GARTREE ROAD G292,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,29.41
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,121.8
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,33.58
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,10.6
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,32.71
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,135.5
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.01
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,10.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,22.54
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,37.22
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,12.02
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,31.4
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,130.9
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.05
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,10.99
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.5
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,36.28
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
922304,GARTREE ROAD G292,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,12.22
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,25.92
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,105.3
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,12.13
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,34.79
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,12.24
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,27.18
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,110.4
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.33
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.07
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
