Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,15.48
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,26.18
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,34.11
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
922304,GARTREE ROAD G292,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,13.04
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,27.94
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,113.2
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,5.7
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,30.16
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,34.31
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,15.21
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,31.18
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,127.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,14.77
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,30.22
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,38.32
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
922304,GARTREE ROAD G292,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,12.55
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,29.88
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,125.5
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,14.24
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,24.81
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,38.89
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
922304,GARTREE ROAD G292,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,161.7
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,13.65
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,20.97
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.16
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,15.04
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,30.27
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,29.8
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
922304,GARTREE ROAD G292,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,12.53
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,21.17
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,7.86
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.16
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.9
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,15.08
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,30.64
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,30.37
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
922304,GARTREE ROAD G292,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,11.28
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,34.16
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,138.3
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,12.46
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,31.16
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,43.13
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
922304,GARTREE ROAD G292,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,175.4
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,18.27
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
