Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,27.29
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,26.19
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
922304,GARTREE ROAD G292,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,15.78
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,13.83
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,25.52
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,21.12
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
922304,GARTREE ROAD G292,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,18.49
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,76.7
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.85
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,29.44
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,24.47
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,18.52
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,10.85
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,27.92
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,24.21
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
922304,GARTREE ROAD G292,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,20.73
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,9.55
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,34.69
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,27.29
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,61.0
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
922304,GARTREE ROAD G292,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,13.92
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,18.22
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,10.51
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,29.92
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,25.26
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
922304,GARTREE ROAD G292,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,25.62
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,109.1
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,12.45
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,30.25
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,30.89
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
922304,GARTREE ROAD G292,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,13.47
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,17.7
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,10.49
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,30.12
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,23.93
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
922304,GARTREE ROAD G292,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,23.94
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,39.5
