Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,99.4
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.58
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,14.62
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,30.48
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,29.59
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
922304,GARTREE ROAD G292,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,23.4
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.5
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,25.45
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,27.61
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,12.7
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,19.72
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.41
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.85
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,24.1
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,25.76
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,12.6
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,23.24
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.35
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,10.09
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,22.28
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,32.12
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,15.76
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,22.95
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,95.3
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.31
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,12.08
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,28.22
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,29.83
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
922304,GARTREE ROAD G292,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,15.69
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,17.91
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,15.85
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,29.89
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,24.3
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
922304,GARTREE ROAD G292,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,6.6
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,22.01
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.44
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,13.97
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,27.63
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,27.4
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
922304,GARTREE ROAD G292,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,12.49
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,20.97
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
