Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.27
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,25.51
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,28.07
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.26
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,10.36
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,26.12
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,26.22
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,12.31
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,27.95
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,33.73
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,18.4
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,23.37
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,24.42
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,13.93
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,10.13
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,20.61
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.66
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,8.88
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,16.11
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.23
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.8
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,11.61
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,20.27
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,20.44
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,10.09
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,17.31
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.59
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,28.61
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,23.17
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,9.3
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,10.8
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.48
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
