Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,28.09
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,23.37
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
922304,GARTREE ROAD G292,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,7.64
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,16.34
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,14.33
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.26
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,14.25
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,27.85
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,25.6
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
922304,GARTREE ROAD G292,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,7.02
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,17.93
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,12.94
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,27.2
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,27.3
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,17.67
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,12.84
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.32
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,12.49
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,30.07
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,18.07
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
922304,GARTREE ROAD G292,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,16.5
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,14.58
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.41
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,29.22
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,20.22
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
922304,GARTREE ROAD G292,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,18.79
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,16.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.45
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,12.01
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,29.15
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,21.85
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
922304,GARTREE ROAD G292,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,7.88
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,16.98
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,13.36
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,57.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.45
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.29
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,28.07
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
922304,GARTREE ROAD G292,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
