Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.53
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,11.1
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,25.38
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.92
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,10.81
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.58
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,25.97
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.3
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
922304,GARTREE ROAD G292,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,13.62
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,13.71
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.64
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.48
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,21.98
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,19.38
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,14.59
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,9.57
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,25.4
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,12.85
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,22.2
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.42
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,15.76
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,14.41
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,23.14
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,22.04
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
922304,GARTREE ROAD G292,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,14.12
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,11.02
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.81
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.32
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,21.85
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,15.7
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.56
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,16.73
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,25.52
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.77
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
922304,GARTREE ROAD G292,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,13.72
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
