Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,11.41
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,22.26
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,13.92
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,10.07
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,18.76
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,13.86
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,12.2
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,10.43
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.12
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,11.02
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,20.54
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,14.07
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,10.6
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,10.25
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.26
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.23
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,13.94
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,13.26
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,10.79
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.39
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,22.35
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,21.13
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.53
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,9.96
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,14.12
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.55
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,22.94
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,18.33
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
922304,GARTREE ROAD G292,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,10.97
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,28.31
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.75
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
