Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,12.33
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.07
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,10.82
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,28.15
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.19
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
922304,GARTREE ROAD G292,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,6.86
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,11.68
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,13.42
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.28
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,27.86
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.8
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
922304,GARTREE ROAD G292,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,12.42
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,10.16
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,28.52
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.7
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
922304,GARTREE ROAD G292,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,12.17
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,12.23
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.83
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,28.66
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,16.04
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
922304,GARTREE ROAD G292,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,11.72
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,28.38
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,13.46
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
922304,GARTREE ROAD G292,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,10.69
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.92
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,13.1
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,29.32
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,16.75
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,8.22
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.11
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,28.27
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,10.54
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
