Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,25.74
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.36
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
922304,GARTREE ROAD G292,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,7.48
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.47
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,15.45
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,9.66
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.07
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.39
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,10.41
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,16.64
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,7.48
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,8.52
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.96
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.32
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.98
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,24.8
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,16.6
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,7.44
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,9.4
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,8.8
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.46
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,10.17
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,25.85
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.42
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
922304,GARTREE ROAD G292,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,9.79
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.18
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.57
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,25.71
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,9.36
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,13.73
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,25.86
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.41
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,9.41
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,8.83
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
