Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.85
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,25.65
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,14.11
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
922304,GARTREE ROAD G292,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,10.36
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,25.35
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,8.25
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,9.22
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,9.23
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,11.87
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,26.54
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,13.48
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,9.66
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,13.83
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,26.26
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,10.18
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,8.88
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,9.79
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,14.89
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,26.91
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,12.71
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,9.18
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,16.18
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,26.52
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.94
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
922304,GARTREE ROAD G292,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,10.71
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.5
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,14.19
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
922304,GARTREE ROAD G292,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,9.89
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
