Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,8.85
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,28.52
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
922304,GARTREE ROAD G292,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,6.2
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,10.6
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,28.53
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,14.89
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
922304,GARTREE ROAD G292,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,11.07
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,10.21
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,27.8
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,15.93
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
922304,GARTREE ROAD G292,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
